Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,75.25
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,76.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,158.12
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,163.75
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,142.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,167.62
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97528
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,106.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,106.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,81.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,81.75
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98819
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,69.25
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,67.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,67.75
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.56
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85589
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,84.12
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,88.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,91.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,214.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,218.88
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,240.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99564
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,75.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,75.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,60.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99292
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,49.38
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93759
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,121.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,121.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,89.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,90.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,139.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,231.12
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,231.25
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,199.75
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,200.62
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98007
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.38
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,59.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,59.75
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91791
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,92.12
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,115.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,150.62
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,192.38
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,43.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.5
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.62
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,47.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,48.62
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90701
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98059
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.62
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,88.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,88.25
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,44.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,122.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,164.75
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,165.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,136.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
