Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98669
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98245
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,82.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,82.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94675
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97797
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,81.88
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,82.12
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,174.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,174.62
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,153.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93915
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,56.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,46.88
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99521
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95575
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95016
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98865
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99237
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,76.62
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,78.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,63.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,140.62
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,141.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,167.38
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,103.12
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96927
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.12
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,47.88
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.38
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93912
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96585
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98267
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94842
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,85.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,85.88
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,68.12
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,118.75
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,148.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,149.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,129.62
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93716
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,65.75
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,77.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,75.38
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,75.5
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96011
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98083
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9595
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97824
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,113.5
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,114.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,164.88
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,216.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,63.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,63.5
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96921
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98242
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96097
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99405
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96924
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,102.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,102.88
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.62
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,173.62
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,173.88
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.25
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
