Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,47.88
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.44
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91226
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9425
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99585
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96268
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,124.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,124.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,137.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,180.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,183.38
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99417
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94723
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,68.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,68.75
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9769
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97064
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.88
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,88.12
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,89.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,165.38
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,142.88
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,58.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97452
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93997
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9411
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98071
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,72.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,74.12
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97302
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,59.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,59.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96722
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99008
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.62
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,66.62
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.19
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80862
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,78.25
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,78.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,59.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,144.88
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,156.62
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98968
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97073
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.88
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.5
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.62
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85641
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,109.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,113.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,58.38
