Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,187.38
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,98.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92557
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97119
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96362
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,40.38
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.25
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,97.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,57.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,57.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,147.5
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,115.75
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.69
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96551
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.62
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.63
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97556
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.62
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97946
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,49.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,89.75
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,90.12
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.75
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,111.12
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94104
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,38.5
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97513
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93552
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,45.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,78.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,78.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,52.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98193
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95843
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99719
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,64.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,64.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96561
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97003
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,41.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,41.75
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97095
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,54.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97626
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97589
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
