Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.94
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91873
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.25
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,72.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,61.88
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,62.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,161.25
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,161.5
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.974
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,32.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95532
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.25
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89798
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,66.88
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,67.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,93.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,93.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,130.88
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,156.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,157.62
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99405
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95428
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.88
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98251
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96188
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99564
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,85.38
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,85.5
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,55.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,55.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,8.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96207
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,49.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,49.75
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.5
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97229
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9711
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,65.75
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,115.12
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7547
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98267
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96612
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.62
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,68.88
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,69.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02821
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98358
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96487
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
