Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92767
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,91.12
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,91.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,140.5
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,100.38
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02821
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91385
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85602
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93878
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96118
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86841
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.12
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,70.12
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,70.75
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,70.88
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02821
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95142
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85345
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94397
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,39.5
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83481
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02821
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94076
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82123
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86175
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,84.25
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,84.5
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.38
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97906
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,52.12
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,83.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,84.25
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,136.25
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02815
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9798
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86108
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9794
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,42.38
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96109
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,70.38
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,71.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,113.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
