Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,76.62
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.0363
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96274
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96744
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95419
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,72.5
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,72.88
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.31
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97125
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,40.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,81.25
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.0363
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95761
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,57.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,66.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.87
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92471
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97632
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90408
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94574
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.0363
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,63.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97311
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94653
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,40.12
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86511
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92856
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,51.62
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,74.38
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.0363
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94131
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98935
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95541
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.88
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96081
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97214
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95361
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.88
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,41.88
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.0363
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95355
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97107
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83966
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89487
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97824
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9635
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
