Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,75.25
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94406
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,53.12
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,53.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97406
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97403
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97028
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9386
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.5
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,151.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91147
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,43.75
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96194
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99915
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93002
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,76.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,77.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95773
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97217
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.75
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,79.75
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,84.38
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,200.62
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,205.25
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,54.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96298
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,67.62
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,68.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,7.75
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89612
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97324
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,62.12
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94766
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,80.25
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,80.38
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.25
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,157.12
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90985
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86096
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94589
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99347
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93353
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,69.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,70.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,70.88
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,142.38
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98511
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
