Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,80.88
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,81.12
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98087
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,62.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,63.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,75.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,75.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,63.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,63.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,92.88
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,176.12
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95444
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86221
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,45.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,73.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,73.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.13
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97864
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97336
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,42.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,52.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.88
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.05199
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91379
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96139
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94986
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,59.62
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,61.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96536
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97586
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,63.12
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,139.12
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-55.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.31249
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90603
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95227
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,2.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,98.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,99.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,113.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,113.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97559
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,58.38
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,58.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.75
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,64.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,64.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,158.12
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,159.75
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,182.75
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78903
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,61.5
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,65.38
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9632
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9621
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,84.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,84.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97476
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98676
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,50.5
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,63.25
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,63.5
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,49.38
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,49.62
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,131.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,107.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93048
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
