Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98071
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93881
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,40.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.12
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,62.12
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,72.75
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,73.12
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,84.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,84.38
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,150.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,151.62
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,153.25
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.64291
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98627
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.75918
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96396
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92602
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,71.5
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,71.62
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,77.88
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,71.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,129.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76007
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88421
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92844
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96399
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94308
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,55.12
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88937
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97723
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.75
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,63.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,60.25
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84912
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94012
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73516
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,54.88
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.06
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83532
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97067
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87613
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98254
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,61.5
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,62.12
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97122
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92224
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.68508
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95468
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95785
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84317
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,61.62
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,61.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
