Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,92.5
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.69
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84897
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90326
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97855
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94775
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,80.75
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.88
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95407
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,58.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,110.88
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.75
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.70385
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92532
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.61242
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92438
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99911
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,60.38
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,60.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,49.75
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,78.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,88.12
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.75
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,152.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,162.25
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79141
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91943
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.837
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96432
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99918
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98309
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94684
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95837
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,73.12
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,73.38
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,70.25
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.69
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91394
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90973
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81201
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94763
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95483
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95801
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.75
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,48.25
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,80.38
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-50.44
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.56
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.40694
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80804
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89679
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.12
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94687
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
