Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,49.88
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,50.12
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,68.88
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80752
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84549
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.67889
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.13
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94879
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98056
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94711
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.5
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,30.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,66.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,67.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.12
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96234
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89187
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.6755
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89465
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94479
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97598
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,40.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.12
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.12
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77093
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94229
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.67886
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95029
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96664
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.25
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,45.12
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,69.5
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,74.5
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-53.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.5
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.46569
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77197
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,1.5
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.38
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92935
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9617
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95651
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90719
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-63.63
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.3095
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89282
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95639
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.25
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.19
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
