Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78897
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94263
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96652
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95538
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.12
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,33.25
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.44
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84942
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87543
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8157
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98242
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92984
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9816
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97787
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93613
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,47.62
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,47.88
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.75
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.5
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,50.12
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9248
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89709
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96014
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89938
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8056
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91415
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96359
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94504
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,30.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91418
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90265
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91409
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85635
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9577
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93454
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98083
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94412
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,79.5
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93503
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91275
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93906
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92978
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94775
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96097
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92004
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90326
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94055
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,63.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.44
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
