Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97235
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86239
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97714
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.25
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.25
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.06
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89157
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89248
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93829
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94406
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94537
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89856
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80459
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.69
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89688
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9454
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9664
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91647
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9426
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.914
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.94
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97098
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81173
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95785
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.63
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7568
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95453
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91501
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91791
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93902
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.75
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.47024
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89749
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94052
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.62
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85705
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95404
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9602
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95978
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94745
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9816
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.56078
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92834
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96326
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.25
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81707
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87625
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.38
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93527
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86633
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95825
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
