Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,34.88
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.19
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90796
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83371
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,51.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,57.75
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90732
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83612
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97443
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95776
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9024
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96405
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87662
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,49.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,49.38
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.75
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,7.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.19
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82272
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96042
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9584
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96384
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93866
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91049
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91205
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88556
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98596
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8645
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86383
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95117
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95315
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93356
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,28.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95654
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95749
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.62
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,64.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.69
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7131
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96326
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91363
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.5
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,118.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92294
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96625
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.19
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84073
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88461
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
