Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94681
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94693
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94549
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.12
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81534
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93295
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,48.5
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.44
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.708
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92563
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94476
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94223
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92367
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96573
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.75
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93368
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89239
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.94
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83969
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97766
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.62
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89834
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97372
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,47.25
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,31.5
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,39.88
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92322
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95477
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.56
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67047
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87539
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96918
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94955
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98025
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.81
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92801
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79675
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.31
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76391
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93924
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94894
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,51.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,28.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,114.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85675
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96304
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
