Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56497
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90579
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94614
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,58.38
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,58.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.62
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01744
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98459
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.38
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81085
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95517
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92923
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,72.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,72.12
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,44.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.12
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02007
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80832
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95691
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.75
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73175
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96786
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96088
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94067
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99008
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,48.12
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.38
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.02211
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88174
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95322
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.19
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72052
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93222
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.62
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96332
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,57.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,57.62
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,50.62
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9187
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9223
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.5
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67779
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96509
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96362
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93072
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,49.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,24.5
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.75
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
