Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88672
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94131
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.75
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86471
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83597
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95737
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95303
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,58.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,122.62
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,94.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.56
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89358
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99908
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,89.12
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,89.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73321
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95166
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97861
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93603
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98425
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,58.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,58.75
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,119.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90143
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86996
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95206
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92209
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.12
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,38.62
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,116.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91745
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98444
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.06
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8356
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93585
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91189
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94784
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95563
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.38
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.50008
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92776
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.19
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71182
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91003
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97208
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96649
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95303
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.88
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.88
