Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92172
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97928
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69729
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96017
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95724
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95929
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9501
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95312
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,59.75
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9577
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97116
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,56.12
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70962
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97467
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97723
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91553
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95895
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94144
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96225
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99902
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,100.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,101.12
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.37
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73431
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97183
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94858
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95184
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95981
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,155.5
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,156.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.25
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,99.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,100.38
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9331
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93042
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96811
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90619
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95343
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,29.75
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,161.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,161.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96637
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,65.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,65.12
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,101.25
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,101.62
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93756
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95123
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
