Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,173.12
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,173.5
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97308
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,68.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,105.75
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,106.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.69
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8443
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93048
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95441
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,49.75
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.12
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,57.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,57.5
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,194.25
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,194.5
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96027
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96445
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,75.75
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,75.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88232
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93262
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96939
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95352
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97794
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,50.38
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,31.5
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,85.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,137.62
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9588
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96042
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,76.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,76.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91247
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9451
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96164
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96609
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,62.25
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,62.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,141.38
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96249
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96472
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,76.75
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,77.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90994
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98151
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97223
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,59.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,62.62
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,41.75
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,41.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,156.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9686
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
