Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9043
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98462
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97086
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94626
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96713
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94949
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,53.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87945
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89273
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94391
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91467
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98215
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93655
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96536
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94476
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94653
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97021
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93155
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96121
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94348
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92758
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96014
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93103
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90335
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95755
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93564
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96127
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93463
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.62
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.62
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94501
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.5
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87991
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96634
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95596
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.974
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,46.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
