Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97525
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99286
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93896
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96866
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93219
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95935
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92547
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,105.5
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96081
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9234
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98666
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95825
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94571
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97922
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97507
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,41.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,41.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94568
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97116
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,39.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95242
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97617
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93933
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93005
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97128
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95309
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,41.5
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,102.62
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96963
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96451
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96606
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96265
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95395
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9379
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
