Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,50.12
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.38
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,75.75
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96161
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.75
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93927
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96609
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92743
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9733
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94971
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.88
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96765
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96103
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96301
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96442
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94183
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97327
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,115.5
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97278
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97089
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88565
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97595
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95529
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97925
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95792
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96869
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93246
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,100.12
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96725
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88653
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96558
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97586
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96103
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.5
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,32.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95966
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95871
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,39.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,98.25
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98218
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,46.38
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,46.5
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,50.38
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94763
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94617
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97192
