Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,65.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,133.5
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8959
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9563
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97299
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96777
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,109.62
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93991
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,43.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,63.38
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,63.38
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9697
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98322
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,63.38
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,63.5
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96835
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,60.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,60.5
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,62.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96066
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91986
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97891
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97693
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96454
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,73.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,73.75
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,159.12
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92169
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97641
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,70.12
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,70.25
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,55.38
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,71.62
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,170.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,170.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99249
