Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.944
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94003
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.12
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97946
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95636
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95569
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98041
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,43.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93259
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,58.62
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,58.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92978
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,67.5
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,67.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94861
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93658
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96445
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95801
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,61.5
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9415
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92236
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.25
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95679
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,53.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,66.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,67.5
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,72.25
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,72.5
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,123.5
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98462
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94464
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95499
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98596
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97131
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,66.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,66.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,51.12
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
