Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,104.62
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96039
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97116
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92715
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96619
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,80.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,80.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9816
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,60.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.25
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,49.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98254
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9183
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,49.38
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97815
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,49.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,49.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,64.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98517
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,80.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,81.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,86.38
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,88.62
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,56.75
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,56.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,168.25
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,159.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,145.5
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91934
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8927
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97775
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,40.88
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.38
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9689
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,71.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,71.62
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.62
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,53.88
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,150.25
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,134.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,52.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,52.25
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98968
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,41.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97574
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,77.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,77.25
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,49.38
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,57.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,57.38
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98322
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98416
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
