Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97717
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,92.25
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,94.62
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,91.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,92.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,183.75
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,127.38
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,189.88
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,191.12
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96121
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93262
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.44
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96054
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,65.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96808
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97427
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,47.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,52.62
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,109.25
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,109.62
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.38
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,117.88
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,200.25
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98273
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96988
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,63.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,57.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,52.12
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9826
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,89.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,91.62
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.88
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,71.5
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,191.75
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,193.5
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,158.88
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,134.88
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97586
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,43.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,43.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,114.38
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,122.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99295
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97928
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,79.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,79.75
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,83.38
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,84.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,57.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,236.75
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,245.5
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,147.62
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,149.25
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,145.88
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.13
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.94
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,113.62
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,113.88
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.31
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,66.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,67.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,83.62
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,83.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,73.62
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,74.38
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,209.5
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,209.88
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,170.75
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,171.12
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97552
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
