Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,60.75
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.75
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,86.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,86.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,105.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,109.38
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,89.38
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,89.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,183.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,181.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,185.88
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,191.38
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.38
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95612
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,53.75
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,54.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9848
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,48.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,74.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,74.38
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,80.12
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,82.38
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,57.75
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,159.5
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,165.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,148.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92831
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,70.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,70.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,50.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98087
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,41.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,41.88
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.12
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99622
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,114.5
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,114.88
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,114.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,114.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.25
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,168.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,168.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,206.5
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,206.75
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,175.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,175.62
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9812
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,71.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,76.75
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98459
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,45.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98849
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,61.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,63.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,139.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,140.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.75
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,79.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,79.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,185.38
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,213.75
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,185.38
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,186.12
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9751
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,63.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99347
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97806
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,65.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,68.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,100.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,108.75
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.75
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,71.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,71.12
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,182.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,174.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,145.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,146.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
