Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,79.25
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,79.38
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,53.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,53.25
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,68.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,68.88
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,119.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,119.88
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,83.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,83.88
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,190.62
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,195.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,196.38
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,177.75
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,178.12
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99347
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99545
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,62.75
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,62.88
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96869
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,50.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98599
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,69.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,69.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,120.12
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,123.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.25
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,74.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,74.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,182.12
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,176.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99417
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,46.25
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,46.5
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,59.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,63.62
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96503
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,68.62
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,69.75
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,89.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,93.5
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,73.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,73.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,151.12
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,161.25
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,165.75
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,200.62
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,205.25
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97079
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,58.5
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,59.5
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96295
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96414
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,72.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,95.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,84.88
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,85.12
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,83.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,83.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,182.88
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,145.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,182.75
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95435
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96625
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98865
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,50.38
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.69
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98056
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,63.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,63.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,99.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,100.38
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,53.25
