Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,128.62
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,148.12
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,148.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93536
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90668
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98853
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,55.38
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,55.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,91.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,63.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,152.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,118.75
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97028
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92325
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96521
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97086
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.75
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.12
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,48.62
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,72.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,72.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,69.25
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,69.38
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,147.88
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96283
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90387
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.75
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9902
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,66.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,66.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,61.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.88
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,60.88
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,154.12
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.38
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9599
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.38
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.38
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,81.12
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,81.38
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.37
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95535
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,47.12
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,92.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,96.62
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,149.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89761
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9791
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95911
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
