Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,71.12
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.87
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94809
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97201
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,66.75
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,67.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,121.38
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92294
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95566
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93817
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,50.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.25
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8667
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94351
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99591
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90927
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,43.25
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,51.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.81
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87008
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.62
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83743
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96371
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,81.38
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95648
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,58.12
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85715
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.44
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88608
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98047
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96783
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.25
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94812
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8457
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76376
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.897
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88864
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92068
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.62
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.75
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96127
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95373
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
