Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.31
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85507
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.56
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88965
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91031
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98853
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97369
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82422
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97006
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91891
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95996
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98444
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,90.75
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85528
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,38.75
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86966
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93338
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96509
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90433
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.5
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,115.5
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94485
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.37
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69125
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9667
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.75
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97128
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84546
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92532
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99286
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97827
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,41.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,41.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72122
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.75
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.31
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.81
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90463
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.59863
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89618
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
