Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94784
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8996
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.75
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84634
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97485
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94458
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95102
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85483
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97983
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,33.62
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,106.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,106.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94083
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92096
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.06
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57784
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96838
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92627
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86349
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94797
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94284
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,30.38
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93887
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97632
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-65.69
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.16497
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98627
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.94
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-71.5
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.62475
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23961
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94186
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96765
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96545
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.56
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.81
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64855
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94617
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8959
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.94
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.88
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.6708
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47463
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95795
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,42.38
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,60.75
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95584
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96429
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.69
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92023
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,37.12
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90289
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
