Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,76.5
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97556
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95746
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86017
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.19
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97464
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84591
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85779
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.63
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9534
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96936
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97864
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95636
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93118
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93054
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,57.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.06
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98596
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81573
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.56
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95627
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,55.5
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.62
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.06
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95862
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83252
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92377
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.75
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97812
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83044
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87637
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97205
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.56
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-53.06
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.55859
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4594
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87863
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95743
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93732
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-96.81
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.06169
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97757
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
