Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.32
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.37
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98047
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79809
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.62
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,36.38
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,97.88
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97018
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96258
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.19
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89346
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96063
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96271
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,71.75
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,71.88
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,60.38
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,61.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9519
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9433
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96173
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,69.75
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,70.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,78.12
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94241
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8659
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93112
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96121
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.75
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.63
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91608
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97415
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.5
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,65.38
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,65.75
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,133.38
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9827
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89401
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-58.25
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67602
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.38863
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.25
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.50945
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92096
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.88
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96606
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
