Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.19
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85498
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93527
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.82
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.19
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82943
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97375
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,39.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96814
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.12
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-70.19
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.81
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,160.25
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.18718
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93448
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40517
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.06
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76684
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92813
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,64.12
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,15.87
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94311
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89953
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.19
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89319
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78482
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98151
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,44.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96503
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70819
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97644
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98145
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,49.38
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,49.38
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,54.75
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95895
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.75
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86484
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,52.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.13
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69281
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97504
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,43.25
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
