Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,84.88
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96643
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93365
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.38
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-147.25
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44756
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94815
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55096
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.87
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69992
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94064
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,68.5
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90051
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,22.75
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,130.56
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90228
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81097
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.19136
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94818
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95218
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83716
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94717
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-114.12
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33684
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96405
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94437
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,74.25
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,60.38
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.44
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80868
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9617
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88849
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.57
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.62
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69509
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89334
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,41.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,107.62
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94699
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84988
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.19
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96045
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97919
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9342
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-47.06
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.60299
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95807
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99335
