Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.88
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,64.62
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,65.12
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98193
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95618
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8981
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.56
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.5
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79608
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96078
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94467
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.88
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,30.62
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94321
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95953
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95428
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92517
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.44
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.06
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8316
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96808
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82574
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95352
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96612
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.06
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70001
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88635
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98297
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.25
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86069
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96292
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.75
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,90.25
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9473
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85083
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97189
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97168
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92062
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,40.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.19
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92587
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95999
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,83.25
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,83.25
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97742
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96539
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98871
