Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.38
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95856
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94116
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,50.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92609
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,69.38
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,69.75
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,62.25
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,62.75
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.75
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91983
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97641
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.38
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,64.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,64.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,198.88
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.44
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90442
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91684
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92813
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93451
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,63.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83719
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,41.62
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,42.38
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91986
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95337
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,53.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94714
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94437
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.93
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8598
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.931
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9458
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97717
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,36.25
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,37.5
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,37.88
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,96.75
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
