Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94488
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97897
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.56
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.94
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64553
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92987
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98401
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,66.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,161.12
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98264
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89184
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92377
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94968
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92206
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,62.75
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93747
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96469
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96716
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98968
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.38
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,176.25
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95712
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9169
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95016
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91711
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,82.12
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,82.25
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97119
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97778
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,47.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,48.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89633
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94507
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96783
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98062
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,41.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,42.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
