Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92856
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.62
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.88
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94934
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98676
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,65.38
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,66.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,55.88
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,123.75
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.44
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86883
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,62.75
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94937
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96094
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9769
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,70.38
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,72.38
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,61.75
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,62.5
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.88
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,95.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98556
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86474
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94638
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96695
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,73.88
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,67.75
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,69.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,87.75
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93597
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93841
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92941
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,67.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,68.25
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,92.38
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,93.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,94.12
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99075
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,42.12
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.68
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.13
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90362
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96875
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
