Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,55.88
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,87.25
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,87.5
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,142.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,142.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,50.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,50.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.37
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94269
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96316
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,99.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,99.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,105.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,105.38
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.62
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,118.62
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,167.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,107.88
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03044
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93646
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94702
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,55.5
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,55.75
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,58.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,64.38
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,81.12
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,81.25
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,94.25
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9902
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89218
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,43.12
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.69
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80999
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92309
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95138
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94565
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99448
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.62
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,60.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,61.38
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.13
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93045
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,65.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.62
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9295
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99933
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9772
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,75.88
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,76.38
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,59.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,130.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,146.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.75
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,101.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92996
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96387
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,36.88
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
