Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90021
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9986
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,50.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,50.12
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93436
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,73.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95648
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,63.12
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,63.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.25
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8439
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9628
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91235
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96603
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9913
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,34.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,61.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,61.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,108.38
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,85.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99292
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98453
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,52.62
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,52.75
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9668
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95065
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,63.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.12
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98041
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89932
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93756
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96674
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95828
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,30.62
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,65.62
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.06
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97534
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87793
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97092
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95492
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8837
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96851
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,56.5
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.88
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
