Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96426
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82074
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95651
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97543
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97516
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94092
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94971
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,68.62
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.94
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93274
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83175
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.56
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-32.31
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85422
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94949
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77939
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92261
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95419
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85586
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90002
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98593
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91611
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.12
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87289
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96985
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94275
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,66.12
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.31
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96289
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88476
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96176
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88482
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,67.62
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,67.88
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.31
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88421
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94046
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01924
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90985
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88629
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87991
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91455
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96735
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95212
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
