Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,50.88
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.56
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84884
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.88
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.88
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92712
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97964
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89398
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98151
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95911
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.88
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,45.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.75
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85956
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96497
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97974
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90271
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96118
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,41.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,58.62
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,87.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.19
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84875
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8999
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89502
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99075
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94668
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.88
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,53.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89358
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92395
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93603
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99564
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96301
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93371
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.75
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92447
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,44.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,44.12
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.87
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87253
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95767
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,56.88
