Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94778
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9714
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95599
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,37.88
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.13
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8034
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.87
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78277
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96249
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95453
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97113
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95465
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.88
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88092
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99393
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.19
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86023
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91772
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95822
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98599
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96899
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.94
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89914
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.12
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85742
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95816
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98267
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.12
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,140.38
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9093
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90967
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89621
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97766
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97345
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.25
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.62
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,32.38
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,119.38
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87704
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
