Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.38
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82815
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96982
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96771
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92172
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,57.38
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,57.62
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83932
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96509
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,54.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.56
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87863
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.06
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83157
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94482
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,49.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,142.38
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92462
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.5
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.06
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88995
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92947
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99249
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,47.62
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,41.38
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,41.62
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,59.62
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.62
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.884
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99622
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95032
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92972
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98697
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97726
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98676
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,48.25
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,48.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,51.25
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
