Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,135.25
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88482
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92081
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95157
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9743
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.62
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.19
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90259
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91171
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95874
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,49.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,61.62
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90546
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90283
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96478
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,48.38
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.94
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90057
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86813
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93426
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96472
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.44
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89224
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93408
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97443
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9765
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,48.12
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,48.25
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.25
