Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.12
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,128.75
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91342
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91247
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86731
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91858
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97305
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96616
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,35.38
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89566
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,50.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,50.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95239
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.69
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93283
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97391
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9122
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99802
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,57.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.18
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89944
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95593
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.62
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96707
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96716
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.38
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,41.12
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,41.25
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81781
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,70.62
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87958
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88769
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90344
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96078
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96991
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89599
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,60.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,60.62
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97534
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.62
