Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,50.62
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91891
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9762
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95596
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.75
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.56
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84408
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,70.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,71.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.88
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.884
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.12
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91681
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97287
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96658
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,39.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,132.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89297
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,70.62
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,70.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91928
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,59.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,59.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97418
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,49.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,44.62
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01787
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91122
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95572
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,41.5
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,41.62
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,49.38
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,64.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,150.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84204
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97961
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89963
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,41.62
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,41.75
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97604
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.88
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,41.5
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,41.75
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,43.5
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.62
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84939
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
