Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.12
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97656
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,46.5
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,50.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,40.75
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93973
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,46.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99347
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93112
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,63.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,63.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,58.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,58.25
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.62
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93368
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88894
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.12
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,50.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9812
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,60.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,60.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,45.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,42.62
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,116.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,116.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,62.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92935
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.31
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6647
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9711
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,66.88
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,67.38
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89606
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94531
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94589
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,50.38
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92337
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,57.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.13
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7847
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96588
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9779
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95624
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.62
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.88
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
