Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96356
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90182
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97742
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89758
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97964
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90497
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93552
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96576
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94958
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87106
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97372
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88272
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94562
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,55.12
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9679
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96072
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91305
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.69
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85446
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95068
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93335
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93765
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88562
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94421
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97324
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94061
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91504
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96466
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96262
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96008
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96127
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92782
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,64.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96747
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95813
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79986
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96265
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98251
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95096
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
