Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,85.25
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96713
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95697
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8966
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88254
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90069
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97253
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,58.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,94.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96899
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95502
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8677
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.5
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88629
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96469
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96213
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95608
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94873
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87131
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.69
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90805
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94968
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98004
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97546
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94336
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.88
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.88
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,94.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95401
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95319
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86169
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96518
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96945
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97122
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96112
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95795
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,35.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.62
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94314
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95346
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91925
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96481
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96677
