Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97082
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95111
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97543
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,94.62
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95398
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95315
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88659
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89566
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98004
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92441
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9451
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,67.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95761
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92236
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90198
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92273
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97809
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95938
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95145
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94653
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,34.12
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,83.25
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95053
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90378
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96805
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93616
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95294
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98001
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96445
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,124.38
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,128.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86487
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94653
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9494
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93115
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,53.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94751
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97421
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97253
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,45.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
