Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,165.75
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,107.62
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,112.5
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81872
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97049
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9639
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98416
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9624
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98517
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,47.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96524
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96878
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,42.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.88
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,116.12
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94842
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96768
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91653
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95535
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.983
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97336
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95999
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96646
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,35.62
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95453
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91427
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,62.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,63.38
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9733
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9747
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,41.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95825
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97391
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,72.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,73.12
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,153.88
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97131
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9331
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91241
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96564
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.38
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96545
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,57.5
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,57.62
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,82.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,82.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,137.25
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,137.75
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,119.5
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92667
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90124
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95389
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98517
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
