Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95853
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,82.5
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,82.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.12
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,130.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,131.38
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,91.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95734
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92236
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88995
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96957
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99585
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,65.88
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,66.12
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98193
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96674
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,63.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,63.12
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9472
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95569
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,50.5
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95691
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.12
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.44
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99237
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98404
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,77.38
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,82.88
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,69.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,69.38
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.38
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,165.12
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9805
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95666
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96933
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.5
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.62
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.56
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9646
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.75
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.62
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.88
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98846
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,69.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,69.38
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,67.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,67.25
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,136.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98087
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96008
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96912
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9642
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,29.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98151
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98462
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,49.38
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,70.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,70.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,57.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93982
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97162
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
