Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,65.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,68.25
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98245
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,74.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,74.25
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,84.88
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.25
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,167.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,127.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,155.38
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95621
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98236
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,38.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9613
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,51.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.81
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96579
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,76.5
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,76.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,167.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,95.25
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96597
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91952
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,48.62
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,48.75
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,73.75
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,79.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.5
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,68.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,68.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.19
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97613
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,67.38
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,67.62
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,66.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,49.88
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,189.75
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,194.75
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92615
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97131
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,66.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,66.75
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,73.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,73.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.987
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,79.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,83.25
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,60.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,193.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,193.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,137.5
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94434
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,52.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,82.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,88.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.13
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,56.12
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,100.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,100.75
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,49.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,189.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,194.75
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
