Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,40.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98727
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.38
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.94
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98416
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,115.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,115.88
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,54.75
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,154.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,180.88
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,42.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,48.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,63.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,63.5
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97253
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,92.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,92.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.5
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.94
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,80.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,84.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.12
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,144.62
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,148.25
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,171.38
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,172.88
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.987
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,41.25
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,49.5
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,49.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,54.12
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,84.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,85.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,74.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,75.25
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,51.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,182.12
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,133.88
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,68.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93698
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,63.88
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.31
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98593
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99463
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,80.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,81.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,76.5
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,79.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,168.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,188.12
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.31
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98038
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,55.88
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,56.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95544
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.12
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,98.88
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,99.75
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.12
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,119.75
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,122.88
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,71.5
