Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,201.75
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,204.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96405
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,55.38
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,91.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,91.38
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,50.12
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97736
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.75
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,57.75
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98727
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,64.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,82.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,83.12
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,59.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,59.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,148.75
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,149.75
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.931
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.5
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9071
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97369
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,91.62
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,102.75
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,59.75
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,60.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,53.38
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,57.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,88.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,196.25
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,207.38
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97696
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.38
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.69
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95499
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96359
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97195
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,69.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,70.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,128.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,128.75
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95651
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94806
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
