Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,54.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.12
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,73.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,73.75
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.25
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.5
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,111.75
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,148.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9621
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,44.62
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,44.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95602
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.87
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89657
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92984
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,28.25
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,53.12
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.12
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98346
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94739
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,76.38
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.75
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97565
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,51.25
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,60.5
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,60.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,101.88
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,193.5
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,194.88
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.87
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98264
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95428
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,49.12
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,49.12
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,60.62
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9765
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9136
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98025
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.38
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.44
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9198
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84698
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9555
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.69
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97198
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,67.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,67.5
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.93
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94199
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91501
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
