Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.31
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79342
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87756
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97125
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98477
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.5
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,47.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.56
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81021
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97162
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,59.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98676
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96765
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,69.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,69.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.88
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,82.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96713
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.81
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81164
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9155
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82361
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90396
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.12
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.5
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,44.88
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.81
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86184
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.13
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92728
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9198
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87958
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9718
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85953
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.69
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87616
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97986
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.75
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,70.12
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,70.38
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
