Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,121.88
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95496
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91534
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89932
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95819
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97006
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,43.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96732
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86453
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92917
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.12
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93802
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98071
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97696
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.5
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96539
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.81
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96927
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81811
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.62
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94549
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96188
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98071
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94595
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86984
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-27.44
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87625
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77166
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98004
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.5
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97427
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89407
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.69
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88717
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97815
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.75
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98697
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97266
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,44.38
