Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.88
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,45.62
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97421
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95077
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78802
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89993
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98932
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9762
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94446
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,51.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,43.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,45.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91339
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92068
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98291
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,84.62
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,84.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,100.75
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85837
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96561
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97485
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98202
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90573
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93677
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85409
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97885
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93307
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94928
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97208
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98285
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87021
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98431
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
