Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96954
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91138
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94064
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.75
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,47.88
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,58.75
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03056
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91226
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.94
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81964
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9158
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96155
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97086
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95737
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,42.88
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,75.62
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94165
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77984
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93835
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98004
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.43
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96808
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95731
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.38
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.56
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8034
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.936
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97937
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93817
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96301
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,81.75
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,70.5
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92776
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94052
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.06
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8327
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90634
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.12
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82559
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97742
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,55.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.12
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,79.12
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96948
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95709
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
